Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.27
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.08
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,06,N Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.41
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.33
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.11
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,05,N Current (RMS),A,43.4
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,02,N Current (RMS),A,5.9
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
881908,Radcliffe Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.89
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.89
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,06,N Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.28
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.83
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,05,N Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
881908,Radcliffe Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.27
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.28
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,06,N Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.05
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.62
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,05,N Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
881908,Radcliffe Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,06,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.28
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.71
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.64
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,05,N Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.7
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,02,N Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,01,N Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
881908,Radcliffe Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,06,N Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.42
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.92
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,05,N Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
881908,Radcliffe Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,06,N Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.83
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.17
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,05,N Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
881908,Radcliffe Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.02
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.98
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,06,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.65
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.06
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,05,N Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
881908,Radcliffe Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.33
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.79
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.11
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,06,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.43
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
