Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.77
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.03
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,05,N Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.64
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
881908,Radcliffe Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.89
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.11
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,06,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.62
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.64
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.73
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,02,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.49
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
881908,Radcliffe Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.54
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.27
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,06,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.84
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.99
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,05,N Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.7
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
881908,Radcliffe Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.42
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.54
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.09
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,06,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.49
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.1
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,05,N Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.83
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.66
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
881908,Radcliffe Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.48
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.1
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.46
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,06,N Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.3
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.51
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.75
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.21
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,05,N Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.06
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
881908,Radcliffe Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.22
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,06,N Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.7
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.7
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.79
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.38
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.02
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,05,N Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.27
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.48
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,01,N Current (RMS),A,44.9
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.64
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.86
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.04
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
881908,Radcliffe Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.54
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.9
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,06,N Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.8
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.33
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.12
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,05,N Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.34
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.39
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
881908,Radcliffe Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.59
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.94
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,06,N Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.9
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.47
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.31
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,05,N Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
