Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.14
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,01,N Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.69
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.82
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
881908,Radcliffe Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.27
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.34
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,06,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.39
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.71
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.31
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,05,N Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,01,N Current (RMS),A,41.1
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.49
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
881908,Radcliffe Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.81
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.44
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.61
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,06,N Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.45
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.9
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,05,N Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.1
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.31
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.9
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,01,N Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.02
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
881908,Radcliffe Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.52
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.1
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.16
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,06,N Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.55
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.14
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,05,N Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.2
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.26
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.42
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
881908,Radcliffe Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.89
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.02
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.23
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,06,N Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.53
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.88
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,05,N Current (RMS),A,37.3
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.99
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,01,N Current (RMS),A,48.1
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.5
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
881908,Radcliffe Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.95
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.29
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.64
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,06,N Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.7
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.11
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.7
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.44
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,05,N Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.21
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,01,N Current (RMS),A,52.6
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.7
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.66
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
881908,Radcliffe Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.29
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.35
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.8
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,06,N Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.29
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,05,N Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,01,N Current (RMS),A,48.2
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.06
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.28
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
881908,Radcliffe Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.47
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,06,N Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.5
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.32
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.58
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.07
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,05,N Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
