Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.57
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.53
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.73
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
881908,Radcliffe Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.23
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.59
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.13
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,06,N Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.6
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.88
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.44
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,05,N Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.86
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,01,N Current (RMS),A,44.6
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.7
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.38
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.9
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
881908,Radcliffe Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.55
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.74
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.86
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,06,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.89
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.32
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,05,N Current (RMS),A,46.3
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.85
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,01,N Current (RMS),A,48.0
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.5
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.47
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
881908,Radcliffe Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.96
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.14
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.15
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,06,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.35
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.53
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,05,N Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.85
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,01,N Current (RMS),A,44.5
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.07
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.53
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
881908,Radcliffe Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.54
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.75
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.51
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,06,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.4
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.09
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.24
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,05,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,04,N Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.66
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,01,N Current (RMS),A,50.4
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.61
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.83
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.02
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
881908,Radcliffe Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.08
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.75
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.02
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,06,N Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.6
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.25
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.8
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.25
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,05,N Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,04,N Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.64
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,01,N Current (RMS),A,54.0
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.06
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.65
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
881908,Radcliffe Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.76
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.31
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.73
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,06,N Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.5
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.44
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.74
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.42
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,05,N Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.7
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.24
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,01,N Current (RMS),A,55.6
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.97
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.64
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
881908,Radcliffe Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.89
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.72
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.01
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,06,N Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,47.6
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.8
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.34
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,05,N Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.3
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
