Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.09
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,01,N Current (RMS),A,46.1
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,23.8
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.66
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.26
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.25
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
881908,Radcliffe Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.71
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.93
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,06,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.1
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.18
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,05,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.57
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.55
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,01,N Current (RMS),A,46.0
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,23.8
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.33
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.31
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
881908,Radcliffe Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.32
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.31
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,06,N Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.4
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.11
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.08
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,05,N Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.87
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.5
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,01,N Current (RMS),A,48.6
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,23.8
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.8
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.61
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
881908,Radcliffe Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.82
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.18
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.89
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,06,N Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.1
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.54
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.43
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.73
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,05,N Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.21
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.3
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,01,N Current (RMS),A,43.4
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,23.7
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.37
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.76
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.16
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
881908,Radcliffe Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.53
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.28
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,06,N Current (RMS),A,42.5
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,81.3
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.54
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.77
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.61
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,05,N Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.7
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.81
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.07
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,01,N Current (RMS),A,52.2
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,23.6
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.96
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.19
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.2
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
881908,Radcliffe Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.19
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.84
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.88
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,06,N Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.5
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,79.5
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.05
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.29
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.63
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.46
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.11
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,01,N Current (RMS),A,48.4
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,23.5
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.21
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.12
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.82
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
881908,Radcliffe Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.87
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.44
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.83
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,06,N Current (RMS),A,41.0
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,88.2
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.67
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.51
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.28
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.05
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,05,N Current (RMS),A,37.3
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.7
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.36
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.4
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.63
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,01,N Current (RMS),A,44.3
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,23.5
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.84
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.74
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.55
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
881908,Radcliffe Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.49
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.03
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.81
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,06,N Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.3
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,71.3
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.59
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.95
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.35
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,05,N Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.11
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.56
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.76
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.1
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,01,N Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,23.4
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
