Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.49
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.73
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.5
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
881908,Radcliffe Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.33
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.36
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.86
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,06,N Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,84.2
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.59
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.91
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.37
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,05,N Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.2
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.36
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,03,N Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.77
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.7
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.23
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,01,N Current (RMS),A,77.3
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,125.1
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,23.3
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.01
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.3
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.79
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
881908,Radcliffe Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.14
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.31
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.28
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,06,N Current (RMS),A,49.2
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,103.5
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.62
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.71
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,05,N Current (RMS),A,45.1
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.35
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,03,N Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.25
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.45
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,01,N Current (RMS),A,83.6
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,123.2
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,122.4
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,23.2
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.81
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.16
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.02
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
881908,Radcliffe Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.64
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.14
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.95
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,06,N Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.0
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.76
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,05,N Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.84
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.3
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.91
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,01,N Current (RMS),A,80.4
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,110.1
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.5
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,23.1
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.77
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.07
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.97
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
881908,Radcliffe Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.38
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.62
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.51
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,06,N Current (RMS),A,44.3
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,90.5
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.65
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.61
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.26
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,05,N Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.6
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.25
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,03,N Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.58
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.59
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,01,N Current (RMS),A,70.4
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.1
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,112.5
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,23.1
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.6
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.98
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.32
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
881908,Radcliffe Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.06
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.96
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.81
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,06,N Current (RMS),A,44.3
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,87.6
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.0
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.34
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.86
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,05,N Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.62
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.97
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.83
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.45
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,01,N Current (RMS),A,59.5
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.7
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,116.0
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,23.0
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.91
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.51
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.21
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
881908,Radcliffe Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.69
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.04
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.06
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,06,N Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,72.8
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.67
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.44
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,05,N Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.1
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.08
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,03,N Current (RMS),A,44.5
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.64
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.83
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.5
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,01,N Current (RMS),A,47.8
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.2
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.0
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,22.9
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.3
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.29
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.66
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
881908,Radcliffe Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.41
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.7
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.31
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,06,N Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.4
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.47
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.4
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.73
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.68
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.06
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,01,N Current (RMS),A,52.7
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,111.9
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.1
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,22.9
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.65
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.17
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
881908,Radcliffe Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
