Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.98
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.31
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,06,N Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,73.2
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.28
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.7
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,05,N Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,03,N Current (RMS),A,31.7
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.33
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.47
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,01,N Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.4
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.2
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,22.8
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.65
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.56
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.55
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
881908,Radcliffe Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.03
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.95
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,06,N Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.2
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.2
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.14
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.2
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,05,N Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.94
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.01
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.22
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.59
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.67
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,01,N Current (RMS),A,51.5
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.2
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,22.7
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.71
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.25
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.69
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
881908,Radcliffe Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.81
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.09
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,06,N Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.1
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.56
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.92
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,05,N Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,04,N Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.01
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.41
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.17
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.01
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,01,N Current (RMS),A,53.6
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,114.1
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.6
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.14
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.25
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.19
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
881908,Radcliffe Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.57
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.3
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.01
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,06,N Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.36
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.96
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,05,N Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.15
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,03,N Current (RMS),A,44.6
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.15
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.21
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.2
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,01,N Current (RMS),A,47.7
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.7
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.3
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.6
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.37
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
881908,Radcliffe Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.11
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.38
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.76
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,06,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.27
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.31
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.17
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,05,N Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,03,N Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.58
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.37
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,01,N Current (RMS),A,55.6
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,22.6
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.91
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.57
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
881908,Radcliffe Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.55
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.08
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,06,N Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.3
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.51
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.31
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,05,N Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.92
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.24
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.76
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,01,N Current (RMS),A,50.5
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.9
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.5
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.73
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.32
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
881908,Radcliffe Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.16
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.92
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.92
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,06,N Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.9
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.72
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.87
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,05,N Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.98
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.76
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.79
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.4
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.5
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.73
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.09
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
881908,Radcliffe Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.91
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.86
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,06,N Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.63
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.32
