Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.05
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,05,N Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,03,N Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.57
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.44
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,01,N Current (RMS),A,44.5
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.1
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.4
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.96
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,62.06
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
881908,Radcliffe Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.93
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.81
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,06,N Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,45.9
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.45
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.2
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.99
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,05,N Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.84
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.59
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.68
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.3
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.34
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.97
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
881908,Radcliffe Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.73
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.29
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,06,N Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.2
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.32
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.15
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.29
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,05,N Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,04,N Current (RMS),A,45.9
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.73
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.99
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.3
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.42
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,70.99
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.83
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
881908,Radcliffe Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.56
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.15
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,06,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.7
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.32
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,05,N Current (RMS),A,43.3
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.7
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.2
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.35
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.13
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
881908,Radcliffe Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.2
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.2
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.49
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,06,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.66
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.05
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,05,N Current (RMS),A,42.6
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.1
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.7
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
881908,Radcliffe Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.76
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,06,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.81
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.2
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.45
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,05,N Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.9
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,22.1
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.84
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
881908,Radcliffe Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.05
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.49
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.43
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,06,N Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.22
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.15
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,05,N Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.31
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.1
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.66
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
881908,Radcliffe Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.56
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.94
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.24
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,06,N Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,55.8
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.14
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.19
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.46
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.4
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,05,N Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
