Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.0
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.32
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
881908,Radcliffe Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.38
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.67
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.76
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,06,N Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.0
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.91
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,05,N Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.37
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.0
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.35
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
881908,Radcliffe Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.55
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.13
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,06,N Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.7
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.05
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.25
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.97
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,05,N Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,04,N Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.81
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,01,N Current (RMS),A,53.9
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.0
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.13
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
881908,Radcliffe Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.5
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.15
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.72
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,06,N Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.5
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.18
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.15
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.97
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,05,N Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.78
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.05
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,01,N Current (RMS),A,61.1
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.9
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.92
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.86
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
881908,Radcliffe Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.28
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.5
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.7
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,06,N Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.42
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.17
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.9
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,05,N Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.79
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.71
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,01,N Current (RMS),A,69.7
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.9
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.12
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.2
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
881908,Radcliffe Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.27
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.44
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.96
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,06,N Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.1
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.43
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.18
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.06
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,05,N Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.2
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,04,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.52
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.8
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.73
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
881908,Radcliffe Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.6
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.56
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.04
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,06,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.27
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.03
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.39
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,05,N Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.9
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.14
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.8
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.8
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
881908,Radcliffe Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.47
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.86
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,06,N Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.21
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.03
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.57
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,05,N Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.9
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
