Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.82
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,01,N Current (RMS),A,51.3
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.7
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.81
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
881908,Radcliffe Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.27
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.19
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.58
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,06,N Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.09
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.09
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.17
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,05,N Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.0
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.6
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.28
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.78
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.8
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,01,N Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.3
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.6
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.45
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.95
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
881908,Radcliffe Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.49
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.34
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.05
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,06,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.72
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.65
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,05,N Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.0
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.27
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,01,N Current (RMS),A,43.1
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.6
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.36
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.33
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
881908,Radcliffe Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.39
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.16
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,06,N Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.9
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.59
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.29
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,05,N Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.0
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.61
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.91
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.6
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.7
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.37
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
881908,Radcliffe Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.69
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.86
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,06,N Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.0
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.44
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.06
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,05,N Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.9
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.53
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.37
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.68
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.5
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.43
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.9
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
881908,Radcliffe Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.18
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.13
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.46
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,06,N Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.63
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.22
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.19
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,05,N Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.1
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,03,N Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.47
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.5
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.95
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
881908,Radcliffe Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.33
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.77
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,06,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.6
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.11
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.5
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.62
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,05,N Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,03,N Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.4
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.36
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,01,N Current (RMS),A,48.1
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.5
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.11
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.92
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
881908,Radcliffe Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.39
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.91
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,06,N Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.2
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.97
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.12
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.55
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
