Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.71
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,01,N Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.4
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.91
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.56
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
881908,Radcliffe Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.33
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.44
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.64
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,06,N Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.9
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.78
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.73
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,05,N Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.44
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.34
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,01,N Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.4
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.67
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.8
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
881908,Radcliffe Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.24
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.13
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.46
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,06,N Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.7
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.46
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.31
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,05,N Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.9
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.7
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.68
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,03,N Current (RMS),A,46.1
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.33
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.27
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.04
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,21.3
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.78
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.68
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.05
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
881908,Radcliffe Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.92
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,06,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.37
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.1
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.83
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,05,N Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.2
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.73
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.77
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,21.3
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.79
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.07
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
881908,Radcliffe Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.82
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.6
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,06,N Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.63
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.19
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.31
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,05,N Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.37
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,01,N Current (RMS),A,61.0
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,21.3
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.8
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
881908,Radcliffe Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.78
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.9
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,06,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.58
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.15
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.27
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,05,N Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.08
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,01,N Current (RMS),A,56.1
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,21.3
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.47
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.04
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
881908,Radcliffe Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.5
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.66
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,06,N Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.63
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.06
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,05,N Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.1
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,03,N Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.02
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,01,N Current (RMS),A,50.7
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.2
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.47
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.58
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
881908,Radcliffe Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.22
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.69
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.49
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,06,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.3
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.14
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.61
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.98
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,05,N Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.17
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,01,N Current (RMS),A,39.1
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,21.1
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
