Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.68
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.29
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
881908,Radcliffe Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.26
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.98
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.19
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,06,N Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.36
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.15
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.41
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,05,N Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.81
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.22
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.95
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,01,N Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,21.1
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.73
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.11
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
881908,Radcliffe Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.18
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.19
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,06,N Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.34
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.13
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.09
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,05,N Current (RMS),A,42.2
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.2
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.84
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.56
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,01,N Current (RMS),A,53.3
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.8
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,21.1
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.15
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
881908,Radcliffe Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.49
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.98
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,06,N Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.41
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.08
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.95
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,05,N Current (RMS),A,46.9
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.1
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.6
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.03
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,01,N Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,21.1
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.83
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.96
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
881908,Radcliffe Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.52
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.45
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,06,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.37
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.14
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.98
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,05,N Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.6
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,04,N Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,01,N Current (RMS),A,41.5
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,21.0
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.37
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
881908,Radcliffe Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,06,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.11
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.3
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.9
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.2
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,01,N Current (RMS),A,49.9
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,21.0
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.7
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
881908,Radcliffe Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,06,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.36
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.03
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.83
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,05,N Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.1
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.92
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,01,N Current (RMS),A,50.6
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,21.0
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.94
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.64
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
881908,Radcliffe Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.93
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.97
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,06,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.59
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.24
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.91
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,05,N Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.43
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,01,N Current (RMS),A,51.9
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.0
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.78
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
881908,Radcliffe Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
