Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.4
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,06,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.35
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.71
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.76
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,05,N Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.95
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,01,N Current (RMS),A,61.5
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,21.0
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.97
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
881908,Radcliffe Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.58
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,06,N Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.11
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.9
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,05,N Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.78
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,01,N Current (RMS),A,62.6
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.9
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.32
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.55
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
881908,Radcliffe Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.29
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.04
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,06,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.01
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.81
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,05,N Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.93
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,03,N Current (RMS),A,47.4
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.75
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,01,N Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.9
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.1
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
881908,Radcliffe Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.01
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.7
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,06,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.58
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.43
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.02
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,05,N Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.1
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,01,N Current (RMS),A,57.5
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.9
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.8
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
881908,Radcliffe Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.06
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,06,N Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.35
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.9
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,05,N Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.87
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,01,N Current (RMS),A,76.4
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,20.9
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.51
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.09
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
881908,Radcliffe Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.92
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.05
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.47
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,06,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.04
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.79
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.25
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,05,N Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.79
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,01,N Current (RMS),A,74.1
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,20.9
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.73
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.08
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
881908,Radcliffe Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.43
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,06,N Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.11
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.36
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.09
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,05,N Current (RMS),A,33.7
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.08
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,01,N Current (RMS),A,69.8
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,20.9
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.25
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
881908,Radcliffe Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.9
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,06,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.44
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.26
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
