Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,05,N Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.26
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,01,N Current (RMS),A,71.1
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.5
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.9
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.15
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.25
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
881908,Radcliffe Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.78
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,06,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.55
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.79
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,05,N Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.7
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,01,N Current (RMS),A,66.0
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.92
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.83
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
881908,Radcliffe Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.35
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.57
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,06,N Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.06
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.81
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.13
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.04
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.78
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,01,N Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.13
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
881908,Radcliffe Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.9
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,06,N Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.97
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.92
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,05,N Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.08
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
881908,Radcliffe Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.39
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.91
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,06,N Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.08
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.88
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.64
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,05,N Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.18
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
881908,Radcliffe Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.69
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,06,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.87
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.84
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,05,N Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,04,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.48
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.12
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
881908,Radcliffe Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.66
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.33
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,06,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.23
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,05,N Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.72
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
881908,Radcliffe Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.23
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,06,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,05,N Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
