Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.63
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,02,N Current (RMS),A,45.0
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,20.7
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.19
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
881908,Radcliffe Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.33
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,06,N Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.41
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.8
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,05,N Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
881908,Radcliffe Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.08
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.58
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,06,N Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.72
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.08
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,05,N Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,04,N Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
881908,Radcliffe Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,06,N Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.75
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.09
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,05,N Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
881908,Radcliffe Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,06,N Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.28
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.21
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,05,N Current (RMS),A,40.8
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.9
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.74
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
881908,Radcliffe Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.07
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.49
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,06,N Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.14
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.6
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,05,N Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,20.7
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
881908,Radcliffe Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.32
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.62
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,06,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.55
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.01
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,05,N Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.42
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.29
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
881908,Radcliffe Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.58
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,06,N Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.42
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.93
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,05,N Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
