Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,20.7
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
881908,Radcliffe Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.59
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,06,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.7
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,05,N Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
881908,Radcliffe Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.58
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,06,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.21
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.72
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,05,N Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,20.7
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
881908,Radcliffe Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,06,N Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.08
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.87
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,05,N Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
881908,Radcliffe Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,06,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.55
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.03
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,05,N Current (RMS),A,39.1
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.86
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
881908,Radcliffe Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,06,N Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.39
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.75
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,05,N Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
881908,Radcliffe Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,06,N Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.62
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.96
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,05,N Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.48
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
881908,Radcliffe Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.14
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,06,N Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.84
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.14
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.61
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,05,N Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
