Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.23
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
881908,Radcliffe Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.35
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.39
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,06,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.74
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,05,N Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.99
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,02,N Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,01,N Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.81
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
881908,Radcliffe Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.93
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,06,N Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.13
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.93
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,05,N Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.85
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
881908,Radcliffe Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.6
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,06,N Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.09
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.19
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.57
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,05,N Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.62
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,02,N Current (RMS),A,59.9
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.6
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.6
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
881908,Radcliffe Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,06,N Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.6
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.47
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,05,N Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.47
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,02,N Current (RMS),A,57.1
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.38
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
881908,Radcliffe Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.76
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.62
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,06,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.05
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,05,N Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,02,N Current (RMS),A,53.9
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.94
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
881908,Radcliffe Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,06,N Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.25
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.01
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,05,N Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.64
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,02,N Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,20.7
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.27
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
881908,Radcliffe Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.01
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,06,N Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.57
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.31
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,05,N Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.39
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,02,N Current (RMS),A,50.7
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,20.7
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
