Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.06
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
881908,Radcliffe Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.44
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.44
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,06,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.09
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,05,N Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.19
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,20.7
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.17
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
881908,Radcliffe Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.62
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,06,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.52
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.49
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,05,N Current (RMS),A,39.2
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.51
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,02,N Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,20.7
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.46
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
881908,Radcliffe Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,06,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.49
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.17
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,05,N Current (RMS),A,39.2
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.39
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,02,N Current (RMS),A,47.7
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,20.7
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
881908,Radcliffe Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.57
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,06,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.42
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.87
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,05,N Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.35
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,02,N Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,20.6
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.95
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
881908,Radcliffe Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.02
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,06,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.06
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.64
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,05,N Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.72
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,02,N Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,20.6
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.81
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
881908,Radcliffe Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.72
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.07
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,06,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.82
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,05,N Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.27
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.25
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,02,N Current (RMS),A,45.6
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,20.6
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.37
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
881908,Radcliffe Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.32
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,06,N Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.16
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,05,N Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.23
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,20.6
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.32
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
881908,Radcliffe Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,06,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
