Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.34
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.02
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,05,N Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.7
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,02,N Current (RMS),A,55.6
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,20.6
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,52.37
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
881908,Radcliffe Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.81
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.8
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.89
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,06,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.05
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.64
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.44
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,05,N Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.66
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,02,N Current (RMS),A,60.6
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,20.6
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.42
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
881908,Radcliffe Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.82
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.3
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.7
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,05,N Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.7
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.47
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,02,N Current (RMS),A,59.1
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.6
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,20.6
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.53
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
881908,Radcliffe Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.03
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,06,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.86
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.44
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,02,N Current (RMS),A,52.1
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,20.6
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.31
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
881908,Radcliffe Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.77
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.55
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,06,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.43
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.83
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,05,N Current (RMS),A,36.8
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.72
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,02,N Current (RMS),A,47.2
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,20.6
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.95
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
881908,Radcliffe Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.11
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,06,N Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.58
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,05,N Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,04,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.3
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,02,N Current (RMS),A,48.3
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.6
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.49
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
881908,Radcliffe Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.9
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,06,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.25
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.84
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,05,N Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,04,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,02,N Current (RMS),A,41.5
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.6
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.84
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
881908,Radcliffe Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.02
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,06,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.27
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.75
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,05,N Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
