Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,01,N Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,20.7
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.45
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
881908,Radcliffe Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.32
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,06,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.52
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.77
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,05,N Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,20.7
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
881908,Radcliffe Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.4
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.33
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.98
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,05,N Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,20.7
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
881908,Radcliffe Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.62
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.77
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,06,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.11
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,05,N Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.58
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
881908,Radcliffe Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.7
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.6
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,06,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.14
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.58
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.83
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,05,N Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
881908,Radcliffe Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.95
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.49
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,06,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.64
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.73
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.02
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.44
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.33
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
881908,Radcliffe Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.4
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.65
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,06,N Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.34
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.73
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.78
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,05,N Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.3
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,01,N Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
881908,Radcliffe Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.22
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.57
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.69
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,06,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.83
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
