Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.41
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,20.8
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
881908,Radcliffe Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.07
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.62
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,24.7
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
881908,Radcliffe Road,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.33
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
881908,Radcliffe Road,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.52
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.39
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.79
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.64
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
881908,Radcliffe Road,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.56
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.77
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.29
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.23
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.81
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,6.3
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
881908,Radcliffe Road,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.79
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.65
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.6
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
881908,Radcliffe Road,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.73
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.08
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.67
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.73
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
881908,Radcliffe Road,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.67
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.43
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.18
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.88
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
