Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
881908,Radcliffe Road,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.09
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.18
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.07
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
881908,Radcliffe Road,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.52
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.6
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.18
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.12
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.21
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.53
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
881908,Radcliffe Road,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.64
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.62
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.56
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.17
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
881908,Radcliffe Road,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.81
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.65
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.62
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.6
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.3
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.02
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
881908,Radcliffe Road,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.67
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.67
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.8
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.28
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.98
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.74
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,42.7
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
881908,Radcliffe Road,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.7
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.61
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.62
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.06
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.72
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.05
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,61.4
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
881908,Radcliffe Road,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.69
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.13
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.85
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.17
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.52
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.4
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,41.1
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.94
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.26
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,67.8
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,24.9
