Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.98
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
881908,Radcliffe Road,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.42
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.79
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.66
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.33
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,42.5
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.01
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,53.3
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.12
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
881908,Radcliffe Road,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.38
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.67
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.06
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.11
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.5
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.5
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
881908,Radcliffe Road,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.11
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.11
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.81
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.7
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.04
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.18
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.73
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
881908,Radcliffe Road,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.11
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.03
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.69
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.43
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.15
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.17
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.93
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.07
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
881908,Radcliffe Road,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.88
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.9
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.7
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.7
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.23
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.31
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.72
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.34
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.14
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
881908,Radcliffe Road,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.13
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.86
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.62
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.37
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,40.9
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.81
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
881908,Radcliffe Road,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.62
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.31
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.5
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.4
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.74
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.3
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.37
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,42.7
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
