Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
881908,Radcliffe Road,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.83
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.54
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.3
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,43.6
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.8
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.62
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,53.3
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.25
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
881908,Radcliffe Road,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.14
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.35
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.66
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,66.0
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.14
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.06
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.24
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.07
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.82
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.42
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
881908,Radcliffe Road,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.04
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.22
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.28
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.7
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.04
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.91
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.75
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.11
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.86
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.7
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
881908,Radcliffe Road,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.68
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.7
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.16
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.6
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.4
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.6
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,39.2
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.92
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.85
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.49
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
881908,Radcliffe Road,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.59
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.89
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.0
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.96
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.26
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.51
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.26
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.45
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
881908,Radcliffe Road,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.69
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.49
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.21
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,55.7
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.18
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.35
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,36.8
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.33
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.32
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.99
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.13
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
881908,Radcliffe Road,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.27
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.46
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.6
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.61
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.7
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.8
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.3
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.82
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.28
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
881908,Radcliffe Road,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.56
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.92
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.8
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
