Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.17
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.06
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,36.9
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.2
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.26
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,49.6
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.2
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.49
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.24
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
881908,Radcliffe Road,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.23
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.98
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.4
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.64
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.34
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.08
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.57
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,67.0
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,24.7
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.86
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.91
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
881908,Radcliffe Road,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.61
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.01
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.28
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.7
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.57
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.25
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.22
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.55
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.7
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,53.4
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,24.6
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.97
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.64
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.56
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
881908,Radcliffe Road,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.49
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.25
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.22
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.25
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.85
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.49
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.78
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,47.9
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,24.6
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.75
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.06
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.09
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
881908,Radcliffe Road,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.46
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.68
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.06
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.17
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.85
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.92
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.73
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,53.4
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,24.6
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.09
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.63
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
881908,Radcliffe Road,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.55
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.24
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.04
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.47
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.4
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.56
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,68.3
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.9
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.6
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.5
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.06
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
881908,Radcliffe Road,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.24
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.42
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.41
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.28
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.93
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.66
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.74
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.06
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.16
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.72
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
881908,Radcliffe Road,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.54
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.67
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.9
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.86
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.15
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.56
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
