Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.67
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.3
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.53
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.46
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.64
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.61
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.05
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
881908,Radcliffe Road,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.95
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.04
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.6
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.02
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.56
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.5
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.7
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.43
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.17
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,55.4
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.7
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.61
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.45
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.58
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
881908,Radcliffe Road,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.93
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.78
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.05
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.2
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.05
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.79
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,43.7
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.3
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.41
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,52.9
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.9
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.77
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.03
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
881908,Radcliffe Road,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.76
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.56
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.66
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,62.6
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.61
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.6
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,48.2
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.6
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,33.7
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.83
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.71
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,45.9
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.43
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.86
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.93
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
881908,Radcliffe Road,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.25
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.3
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.31
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,65.0
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.09
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,36.9
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.07
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.2
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,56.3
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.5
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.58
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.93
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.76
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
881908,Radcliffe Road,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.07
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.34
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.33
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.1
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,61.4
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.02
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.78
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.5
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.91
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,57.5
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.3
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.96
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.51
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.51
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
881908,Radcliffe Road,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.75
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.76
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.41
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.5
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.22
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.08
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.65
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.03
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.88
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
881908,Radcliffe Road,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.73
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.3
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.08
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.6
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.81
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.93
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
