Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.11
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.33
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.75
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.19
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
881908,Radcliffe Road,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.25
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.06
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.07
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.7
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.38
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.81
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.22
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,40.1
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.47
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.35
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,24.2
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.71
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.35
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
881908,Radcliffe Road,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.02
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.48
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.06
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.2
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.08
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.97
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.39
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,24.2
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.16
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
881908,Radcliffe Road,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.63
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.74
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.06
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.6
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.2
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.6
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.74
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.48
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.35
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.69
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
881908,Radcliffe Road,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.15
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.9
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.77
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.7
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.09
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.78
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.69
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,36.9
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
881908,Radcliffe Road,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.24
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.07
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.11
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.12
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.19
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.56
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.94
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,40.6
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
881908,Radcliffe Road,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.06
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.86
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.88
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.08
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.23
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.73
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,40.4
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
881908,Radcliffe Road,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.35
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.95
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.25
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.41
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.55
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.3
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
