Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.08
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.74
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
881908,Radcliffe Road,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.82
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.57
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.22
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.26
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.84
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.57
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.47
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,42.6
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.23
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
881908,Radcliffe Road,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.38
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.02
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.94
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.3
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.27
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,41.7
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.54
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
881908,Radcliffe Road,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.99
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.98
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.78
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.43
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.76
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.21
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,46.5
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.8
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.21
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.69
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
881908,Radcliffe Road,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.76
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.57
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.8
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.24
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.63
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.32
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.39
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
881908,Radcliffe Road,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.48
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.94
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.51
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.74
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
881908,Radcliffe Road,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.08
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.65
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.8
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.49
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.36
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
881908,Radcliffe Road,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.33
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.39
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,56.6
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.23
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.34
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.88
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
