Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
881908,Radcliffe Road,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.46
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.3
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.79
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.44
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.56
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,42.4
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
881908,Radcliffe Road,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.66
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,61.8
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.9
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.63
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,41.1
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.21
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
881908,Radcliffe Road,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.15
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.08
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,31.7
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.4
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.24
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.35
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.55
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
881908,Radcliffe Road,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.67
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.35
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.69
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,69.8
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.51
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.6
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.17
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,46.5
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.9
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
881908,Radcliffe Road,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.8
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.93
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.26
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.0
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.35
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,-1.0
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.2
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.77
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,47.2
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,67.9
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
881908,Radcliffe Road,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.62
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.53
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.69
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.24
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,-1.09
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.22
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,43.4
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,46.9
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,23.8
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
881908,Radcliffe Road,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.24
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.25
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,55.6
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.44
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,-1.12
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.67
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.62
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,50.2
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,23.8
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
881908,Radcliffe Road,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
