Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.2
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,44.5
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,76.3
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.65
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.21
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.46
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.04
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,43.6
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
881908,Radcliffe Road,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.14
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,47.6
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,79.0
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.49
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,-1.25
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
881908,Radcliffe Road,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.69
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.87
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.47
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,42.5
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,76.9
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.23
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,-1.21
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.62
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.2
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.82
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.88
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
881908,Radcliffe Road,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.97
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.11
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,46.1
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,84.6
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.26
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.86
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
881908,Radcliffe Road,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.78
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.56
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.69
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,71.5
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.47
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,-1.12
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.17
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,44.2
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
881908,Radcliffe Road,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.46
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.26
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.7
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.68
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.94
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.21
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.09
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,53.6
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.63
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
881908,Radcliffe Road,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.19
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.23
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.68
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.28
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.67
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.08
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.4
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,51.6
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.24
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
881908,Radcliffe Road,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.43
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.67
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.1
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.31
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
