Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.36
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.16
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
881908,Radcliffe Road,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.79
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.75
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.21
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.47
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.92
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.94
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
881908,Radcliffe Road,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.07
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.61
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.76
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.81
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.18
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.25
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.73
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
881908,Radcliffe Road,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.47
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.08
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.12
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.03
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.94
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,67.9
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.82
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
881908,Radcliffe Road,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.03
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.92
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.3
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.3
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.26
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.18
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,54.0
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
881908,Radcliffe Road,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.82
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.27
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.03
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.26
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.3
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.79
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,59.2
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
881908,Radcliffe Road,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.81
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.33
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.2
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.46
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.74
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,46.6
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
881908,Radcliffe Road,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.51
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.56
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.26
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.08
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
