Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
881908,Radcliffe Road,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.91
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.1
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.22
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.19
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.92
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.3
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.87
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.14
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,49.1
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
881908,Radcliffe Road,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.38
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.81
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.49
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.99
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.21
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.68
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.3
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
881908,Radcliffe Road,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.22
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.49
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.08
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.74
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.22
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
881908,Radcliffe Road,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.74
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.12
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.15
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.3
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
881908,Radcliffe Road,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.65
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.04
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.18
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.58
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,48.8
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.8
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
881908,Radcliffe Road,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.92
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.12
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.61
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.62
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,61.9
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
881908,Radcliffe Road,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.51
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.19
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.11
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.27
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.54
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
