Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.25
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,47.2
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.41
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
881908,Radcliffe Road,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.77
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.62
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,40.9
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
881908,Radcliffe Road,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.47
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.37
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.24
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.18
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,43.3
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.92
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.06
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
881908,Radcliffe Road,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.28
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.77
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.47
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,58.9
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.64
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
881908,Radcliffe Road,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.64
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.23
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.3
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.32
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.78
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.61
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,60.2
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.9
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.02
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
881908,Radcliffe Road,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.45
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.82
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.57
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.05
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.32
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.35
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,47.9
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.1
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
881908,Radcliffe Road,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.2
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.82
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.46
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.79
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,48.2
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.49
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
881908,Radcliffe Road,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.56
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.32
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.65
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
