Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,44.5
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
881908,Radcliffe Road,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.67
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.51
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.92
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.23
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.16
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,24.2
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
881908,Radcliffe Road,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.01
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.04
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.01
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,30.7
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,24.2
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
881908,Radcliffe Road,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.39
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.3
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.99
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.59
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.35
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.9
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
881908,Radcliffe Road,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.06
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.78
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.81
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.27
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.48
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.83
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
881908,Radcliffe Road,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.73
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.19
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.99
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
881908,Radcliffe Road,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.78
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.98
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.78
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.1
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.48
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.1
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
881908,Radcliffe Road,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.37
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.4
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.1
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.99
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.8
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
