Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
881908,Radcliffe Road,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.03
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.9
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.28
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.01
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
881908,Radcliffe Road,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.81
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.24
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.51
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,45.4
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
881908,Radcliffe Road,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.91
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.78
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.13
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.95
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
881908,Radcliffe Road,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.43
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.03
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.57
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
881908,Radcliffe Road,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.33
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.98
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.94
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.99
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.96
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
881908,Radcliffe Road,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.51
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.82
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.61
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.98
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.26
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.65
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
881908,Radcliffe Road,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.91
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.79
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.37
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.26
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.91
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.4
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
881908,Radcliffe Road,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.75
