Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.76
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.74
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.73
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,37.3
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
881908,Radcliffe Road,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.92
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.58
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.6
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.71
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,39.1
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
881908,Radcliffe Road,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.78
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.86
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.24
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.78
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.57
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
881908,Radcliffe Road,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.28
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.1
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.23
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.82
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.46
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.7
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
881908,Radcliffe Road,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.83
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.51
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.21
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.66
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
881908,Radcliffe Road,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.5
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.49
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,24.6
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
881908,Radcliffe Road,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.79
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.31
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.28
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.78
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,24.6
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
881908,Radcliffe Road,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.74
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.64
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.23
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.82
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
