Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,24.6
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
881908,Radcliffe Road,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.48
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.41
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,24.6
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
881908,Radcliffe Road,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.37
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.44
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,24.7
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.29
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
881908,Radcliffe Road,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.4
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.09
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,40.4
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.76
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
881908,Radcliffe Road,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.27
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.1
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.23
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.88
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.18
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,56.8
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,45.53
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
881908,Radcliffe Road,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.67
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.42
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.32
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.14
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.42
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,41.1
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.53
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,51.4
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.65
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
881908,Radcliffe Road,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.4
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.43
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.95
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.3
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,40.6
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.62
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,51.9
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.99
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
881908,Radcliffe Road,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.37
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.13
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.68
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.22
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
