Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.56
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,51.5
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.32
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
881908,Radcliffe Road,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.62
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.95
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.31
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.49
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.58
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,46.9
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.25
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
881908,Radcliffe Road,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.49
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.56
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.37
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.78
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.2
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.66
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.69
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
881908,Radcliffe Road,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.77
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.23
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.28
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.04
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,41.1
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.92
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,44.8
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
881908,Radcliffe Road,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.31
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.76
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.36
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.39
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.13
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.48
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,41.1
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.18
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,50.2
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.92
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.89
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
881908,Radcliffe Road,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.81
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.62
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.75
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.42
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.02
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,50.2
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.38
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
881908,Radcliffe Road,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.41
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.49
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.1
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.23
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.77
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,39.2
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,45.9
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.22
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
881908,Radcliffe Road,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.1
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.81
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.56
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.18
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.28
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.55
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
