Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,44.9
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.99
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
881908,Radcliffe Road,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.42
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.17
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.84
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.17
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.25
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.68
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.09
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,50.2
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.69
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
881908,Radcliffe Road,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.72
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.43
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.84
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,39.2
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.46
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,60.6
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.69
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
881908,Radcliffe Road,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.93
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.17
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.9
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.72
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.63
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,63.8
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,51.06
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
881908,Radcliffe Road,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.69
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.25
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.27
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.63
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.71
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.77
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,69.5
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.0
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,51.63
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
881908,Radcliffe Road,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.79
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.9
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.07
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.23
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.83
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.76
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,69.5
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.0
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.97
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
881908,Radcliffe Road,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.74
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.93
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.72
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.02
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,67.1
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.2
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.64
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.53
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
881908,Radcliffe Road,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.6
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.49
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.43
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.37
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.47
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
