Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.38
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
881908,Radcliffe Road,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.94
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.96
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.21
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,40.1
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.54
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,53.1
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.58
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
881908,Radcliffe Road,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.98
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.7
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.26
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.01
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.01
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.58
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
881908,Radcliffe Road,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.92
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.63
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.1
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.32
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.74
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,25.0
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
881908,Radcliffe Road,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.82
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.62
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.05
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.7
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.76
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.16
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,25.0
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.93
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
881908,Radcliffe Road,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.73
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.61
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.93
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.2
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.41
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.99
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,25.1
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
881908,Radcliffe Road,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.24
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.69
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.8
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.07
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.63
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,25.1
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
881908,Radcliffe Road,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.15
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.21
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,47.7
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.13
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.86
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,25.1
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
