Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
881908,Radcliffe Road,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.39
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.64
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.6
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.32
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.93
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,25.2
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
881908,Radcliffe Road,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.03
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.54
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.39
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.78
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.18
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
881908,Radcliffe Road,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.57
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.31
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.81
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.4
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
881908,Radcliffe Road,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.09
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.46
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.35
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.36
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
881908,Radcliffe Road,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.11
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.65
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.34
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.59
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.67
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,6.0
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
881908,Radcliffe Road,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.29
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.07
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.41
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.32
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.27
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.11
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.94
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
881908,Radcliffe Road,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.51
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.3
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.56
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.23
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.17
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.45
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
881908,Radcliffe Road,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.74
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.34
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
