Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.84
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.37
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.16
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.74
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.27
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
881908,Radcliffe Road,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.4
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.1
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.33
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.69
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.19
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.98
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.44
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.31
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
881908,Radcliffe Road,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.03
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.62
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.81
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.92
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.78
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,65.1
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.79
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.3
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
881908,Radcliffe Road,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.47
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.25
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.86
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.48
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.34
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.06
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,59.0
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.01
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.28
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
881908,Radcliffe Road,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.37
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.26
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.31
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.58
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.52
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.13
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.47
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.78
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,49.8
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.44
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.8
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
881908,Radcliffe Road,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.32
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.46
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.3
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.59
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.07
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.79
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.02
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,48.3
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.81
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.55
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
881908,Radcliffe Road,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.04
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.5
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.56
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.2
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.11
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.94
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,47.6
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.49
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
881908,Radcliffe Road,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.26
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.81
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.88
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,54.1
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.71
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.44
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
