Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.25
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.58
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,49.5
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.65
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.91
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
881908,Radcliffe Road,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.12
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.36
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.2
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.6
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.35
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.92
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.89
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.29
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
881908,Radcliffe Road,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.34
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.04
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.85
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.7
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.37
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.41
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.28
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.94
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.69
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,45.3
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.65
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.21
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
881908,Radcliffe Road,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.76
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.96
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.51
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.13
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.35
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.98
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.3
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.2
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,59.0
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,25.5
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.43
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.66
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
881908,Radcliffe Road,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.45
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.55
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.49
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.13
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,33.7
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.05
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,63.7
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.44
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.33
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
881908,Radcliffe Road,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.01
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.83
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.14
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.86
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.49
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.73
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.4
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.16
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,68.0
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.4
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.29
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.04
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
881908,Radcliffe Road,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.44
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.06
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.36
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.32
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.46
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.88
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.01
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.75
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.97
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
881908,Radcliffe Road,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.86
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.9
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.36
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.1
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
