Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.76
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.48
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,65.9
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.85
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.18
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
881908,Radcliffe Road,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.79
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.48
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.37
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.48
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.64
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.86
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.8
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,70.0
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.0
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.61
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.54
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
881908,Radcliffe Road,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.06
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.6
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.4
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.27
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.64
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.72
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.55
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,53.7
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.1
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.65
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.84
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.64
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
881908,Radcliffe Road,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.52
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.42
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.4
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.18
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.82
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,56.9
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.02
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.74
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.74
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
881908,Radcliffe Road,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.43
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.56
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.5
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.93
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,37.3
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.9
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.67
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.7
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.26
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,53.8
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.24
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.14
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.48
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
881908,Radcliffe Road,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.43
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.57
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.28
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.02
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.74
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.48
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,62.2
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.68
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.2
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.76
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
881908,Radcliffe Road,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.73
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.74
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.38
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.16
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.35
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.55
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.04
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,63.6
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,25.4
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.48
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.4
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
881908,Radcliffe Road,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.12
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.45
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.3
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.38
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
