Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.34
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.84
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,69.8
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.4
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.2
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.86
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
881908,Radcliffe Road,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.69
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.69
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.76
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.47
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.31
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.9
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.8
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.01
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,70.9
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.7
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,25.3
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.33
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.55
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.08
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
881908,Radcliffe Road,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.44
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.28
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.21
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.6
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.18
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.11
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.09
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.82
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,74.2
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.0
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,25.2
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.8
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.35
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
881908,Radcliffe Road,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.7
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.54
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.1
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.96
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.94
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.19
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,63.8
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.5
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,25.1
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.4
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.16
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.56
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
881908,Radcliffe Road,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.39
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.45
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.8
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.43
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.38
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.7
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.14
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.78
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,64.6
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,109.8
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.1
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,25.1
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.5
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.1
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.55
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
881908,Radcliffe Road,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.43
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.23
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.3
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.7
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.97
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.26
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.11
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.37
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.33
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.78
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,60.2
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,110.5
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.0
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,25.0
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.53
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.82
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.9
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
881908,Radcliffe Road,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.25
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.28
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.59
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.7
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.07
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.97
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.18
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.99
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.33
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.84
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,56.6
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.5
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.5
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.63
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.97
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.8
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
881908,Radcliffe Road,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.85
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.06
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.39
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.1
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.9
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.14
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.2
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.03
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.5
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.27
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.39
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,56.8
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.2
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,24.9
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
