Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.56
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.59
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.68
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
881908,Radcliffe Road,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.41
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.48
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.87
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.0
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.0
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.42
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.4
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.39
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.56
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.04
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.32
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,43.2
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,108.0
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.9
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,24.8
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.39
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.45
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.04
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
881908,Radcliffe Road,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.78
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.69
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.16
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.4
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.3
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.35
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.58
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.19
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.01
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.2
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.96
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.91
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.97
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,46.0
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,114.4
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,24.7
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.81
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.62
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.3
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
881908,Radcliffe Road,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.19
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.56
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.83
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.2
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.0
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.26
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.94
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.9
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.64
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.22
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.39
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,125.1
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,24.6
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.92
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.63
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.72
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
881908,Radcliffe Road,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.37
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.42
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.14
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.34
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,29.2
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.3
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,70.8
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.63
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.77
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.5
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.64
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.51
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,56.9
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,112.1
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,24.6
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.22
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.74
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.46
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
881908,Radcliffe Road,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.16
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.73
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.13
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,84.0
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,74.0
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.76
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.39
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.63
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.06
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.21
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.44
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.3
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,75.9
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,127.2
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.37
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.48
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.79
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
881908,Radcliffe Road,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.34
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.94
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.14
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,84.3
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,60.1
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.77
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.58
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.77
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.35
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.92
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.86
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,51.5
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.14
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.39
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.95
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
881908,Radcliffe Road,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.97
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.8
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.89
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.9
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.7
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.42
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.25
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.11
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.62
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.7
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.62
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.83
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.31
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.73
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
