Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
881908,Radcliffe Road,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.5
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.13
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.81
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,72.9
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.6
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.32
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.88
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.3
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.27
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.29
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.49
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.14
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.12
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.1
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.82
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
881908,Radcliffe Road,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.12
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.94
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.97
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.3
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.81
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.25
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.4
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.69
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.9
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.44
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.32
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,47.9
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.82
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.49
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.28
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
881908,Radcliffe Road,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.7
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.04
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.34
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.4
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.6
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.2
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.16
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.07
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.57
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.97
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.72
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.49
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,55.4
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.3
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.65
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.2
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
881908,Radcliffe Road,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.54
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.53
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.78
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.1
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,57.9
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.6
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.57
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.82
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.92
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.54
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.34
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.34
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.23
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.84
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.64
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
881908,Radcliffe Road,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.45
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.73
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.26
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.6
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.6
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.27
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.34
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.72
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,46.3
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.54
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.2
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.18
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.14
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
881908,Radcliffe Road,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.47
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.84
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.16
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.25
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.21
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.39
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,42.8
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.93
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,24.2
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.31
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.13
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
881908,Radcliffe Road,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.12
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.52
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.23
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.26
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.14
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.21
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,42.4
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.95
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.83
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
881908,Radcliffe Road,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.41
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.38
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
