Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.6
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.02
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.04
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.14
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.25
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
881908,Radcliffe Road,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.85
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.99
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.43
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.3
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.6
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.28
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.51
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.69
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.55
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.95
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.76
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
881908,Radcliffe Road,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.23
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.35
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.58
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.32
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.59
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.96
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.49
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.31
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
881908,Radcliffe Road,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.24
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.1
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.23
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.8
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.29
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.41
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.1
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.76
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
881908,Radcliffe Road,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.28
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.79
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.4
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.38
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.34
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.41
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.62
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.27
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.95
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
881908,Radcliffe Road,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.81
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.9
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.34
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.19
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.11
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.16
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.5
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.22
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.05
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
881908,Radcliffe Road,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.19
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.89
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.53
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.23
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.68
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.3
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.65
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,42.7
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.78
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.52
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
881908,Radcliffe Road,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.32
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.12
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.01
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.15
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.53
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
