Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.79
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,40.4
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.9
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
881908,Radcliffe Road,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.3
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.85
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.09
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.32
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.61
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.82
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.33
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.2
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
881908,Radcliffe Road,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.48
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.89
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.94
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.13
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.01
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.2
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,41.1
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.87
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
881908,Radcliffe Road,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.49
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.15
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.77
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.43
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,45.1
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.72
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,46.0
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.93
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
881908,Radcliffe Road,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.79
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.3
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.38
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,45.1
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.23
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.9
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
881908,Radcliffe Road,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.99
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.69
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.33
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.88
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.76
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.5
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
881908,Radcliffe Road,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.74
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.52
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.88
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.49
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.39
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.92
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.11
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.17
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
881908,Radcliffe Road,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.73
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.27
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.97
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.23
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.01
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.08
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,32.6
