Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.93
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.5
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.75
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.75
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
881908,Radcliffe Road,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.56
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.99
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.1
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.8
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.53
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.1
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.12
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.43
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.66
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
881908,Radcliffe Road,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.33
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.98
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,67.4
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.61
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.17
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.08
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.56
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.74
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,49.3
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.38
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.61
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.89
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
881908,Radcliffe Road,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.19
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.72
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.7
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.82
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.08
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.29
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,65.0
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.2
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.71
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.99
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.03
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
881908,Radcliffe Road,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.94
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.43
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.6
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.09
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.09
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.88
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.03
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
881908,Radcliffe Road,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.31
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.83
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.8
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.39
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.18
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.24
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.1
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.42
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.31
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.01
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
881908,Radcliffe Road,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.84
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.53
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,85.9
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.22
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.19
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.27
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.36
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.93
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
881908,Radcliffe Road,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.89
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.08
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.59
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.48
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.33
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.37
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
