Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,42.7
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
881908,Radcliffe Road,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.52
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.41
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.12
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.29
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.22
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.09
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.05
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.45
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
881908,Radcliffe Road,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.88
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.4
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.04
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.3
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.32
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.56
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.08
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
881908,Radcliffe Road,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.2
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.06
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.1
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.3
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.59
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,41.3
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.17
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.95
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
881908,Radcliffe Road,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.93
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.19
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.12
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.2
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.35
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,41.5
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,39.1
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.72
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
881908,Radcliffe Road,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.45
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.53
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.73
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.62
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.94
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,46.8
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.7
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.84
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,23.8
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.08
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.18
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
881908,Radcliffe Road,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.36
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.07
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.42
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.1
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.33
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.18
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.71
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.12
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,23.8
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.79
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.25
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
881908,Radcliffe Road,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.71
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.63
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.54
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.99
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.94
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.5
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,23.8
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
