Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.45
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.66
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
881908,Radcliffe Road,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.54
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.69
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.6
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.8
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.86
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.1
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.11
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,23.8
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.59
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.93
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
881908,Radcliffe Road,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.1
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.81
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.5
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.7
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.38
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.35
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,23.8
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.39
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
881908,Radcliffe Road,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.99
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.27
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.24
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.7
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.21
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.46
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.29
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.52
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,23.8
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.16
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
881908,Radcliffe Road,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.51
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.1
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.31
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.07
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.27
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.17
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,23.8
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.64
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
881908,Radcliffe Road,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.96
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.08
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.13
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.28
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,44.0
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,23.8
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.66
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
881908,Radcliffe Road,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.93
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.23
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.1
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.07
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.37
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.2
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.97
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,41.7
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.63
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,42.7
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,23.8
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
881908,Radcliffe Road,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.26
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.92
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.18
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.02
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.3
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.28
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
881908,Radcliffe Road,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
