Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.12
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.92
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.22
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.3
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.74
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,44.3
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.65
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
881908,Radcliffe Road,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.28
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.07
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.35
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.95
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.91
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.3
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.14
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,46.4
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.89
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
881908,Radcliffe Road,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.75
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.4
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.72
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.15
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,43.7
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.2
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.16
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.58
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
881908,Radcliffe Road,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.22
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.46
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.38
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.42
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,51.7
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.3
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.3
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.52
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.07
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,52.6
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.92
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.01
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
881908,Radcliffe Road,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.05
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.06
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.5
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.25
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.14
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.53
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.17
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,60.8
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.32
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.08
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
881908,Radcliffe Road,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.58
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.74
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.9
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.82
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
881908,Radcliffe Road,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.56
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.43
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.09
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.02
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,48.1
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
881908,Radcliffe Road,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.96
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.7
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.04
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
