Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.61
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.98
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,72.9
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.44
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.15
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
881908,Radcliffe Road,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.92
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.9
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.08
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.43
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,30.4
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.69
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,61.2
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.3
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.11
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
881908,Radcliffe Road,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.01
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.05
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.52
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,44.2
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.91
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
881908,Radcliffe Road,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.27
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.13
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.92
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.93
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.83
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.09
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.56
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
881908,Radcliffe Road,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.88
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.62
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.69
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.58
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.8
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
881908,Radcliffe Road,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,35.2
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,23.9
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
881908,Radcliffe Road,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.22
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.35
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.5
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.55
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,44.1
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
881908,Radcliffe Road,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.97
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.67
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
