Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
881908,Radcliffe Road,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.9
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.19
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,47.4
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.78
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.1
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
881908,Radcliffe Road,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.93
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.1
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.31
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.2
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.54
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,54.8
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.5
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.65
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.02
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
881908,Radcliffe Road,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.91
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.98
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.15
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.49
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,50.7
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.43
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
881908,Radcliffe Road,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.59
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.3
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.98
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.58
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,49.7
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.5
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,24.0
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
881908,Radcliffe Road,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.94
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.59
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.17
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,42.5
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
881908,Radcliffe Road,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.59
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.96
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.47
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
881908,Radcliffe Road,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.57
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.59
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.55
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.35
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.61
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
