Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
881908,Radcliffe Road,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.14
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.1
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.44
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.5
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,24.1
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
881908,Radcliffe Road,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.28
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.42
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.84
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.5
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,24.2
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
881908,Radcliffe Road,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.12
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.42
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.34
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.57
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.57
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,24.2
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
881908,Radcliffe Road,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.63
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.66
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.23
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
881908,Radcliffe Road,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.6
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.47
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.61
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.51
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
881908,Radcliffe Road,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.92
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.42
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.6
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
881908,Radcliffe Road,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.57
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.38
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.53
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
