Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,24.3
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
881908,Radcliffe Road,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.57
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.63
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.28
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.71
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.46
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
881908,Radcliffe Road,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.16
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.52
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.57
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.47
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.42
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.14
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
881908,Radcliffe Road,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.41
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.46
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.45
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.64
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.43
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
881908,Radcliffe Road,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.93
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.66
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.57
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.36
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.67
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,6.5
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,41.9
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.92
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
881908,Radcliffe Road,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.37
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.65
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,42.6
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.69
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,46.7
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.25
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
881908,Radcliffe Road,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.54
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.1
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.49
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.3
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.03
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.13
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
881908,Radcliffe Road,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.21
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.99
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.55
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.08
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
