Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.94
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
881908,Radcliffe Road,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.86
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.7
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.69
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.36
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,49.3
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
881908,Radcliffe Road,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.41
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.6
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.03
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.55
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.3
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.32
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,48.6
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.77
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
881908,Radcliffe Road,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.07
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.67
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.4
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,38.7
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.53
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,51.0
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.48
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
881908,Radcliffe Road,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.5
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.28
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.71
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.3
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.84
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,53.1
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,24.4
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.55
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
881908,Radcliffe Road,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.3
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.45
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.56
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.77
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.39
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,57.7
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.64
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
881908,Radcliffe Road,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.41
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.63
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,38.4
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.07
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,50.6
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,47.28
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
881908,Radcliffe Road,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.24
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.93
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.56
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.99
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.55
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.27
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.84
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,46.8
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.01
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
881908,Radcliffe Road,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.87
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.41
