Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.49
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,49.0
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.66
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
881908,Radcliffe Road,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.66
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.55
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.6
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.45
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,44.5
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.26
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
881908,Radcliffe Road,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.53
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.25
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.09
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.33
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.26
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.41
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,58.5
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.77
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
881908,Radcliffe Road,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.62
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.84
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.01
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.38
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.41
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,59.2
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
881908,Radcliffe Road,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.57
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.73
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.84
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.29
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,57.6
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.5
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.88
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
881908,Radcliffe Road,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.49
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.56
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.27
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.72
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.06
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,56.8
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.72
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
881908,Radcliffe Road,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.53
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.44
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.33
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.59
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,40.3
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.02
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,47.6
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.95
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
881908,Radcliffe Road,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.65
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.09
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.45
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.47
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.78
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,36.7
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
