Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.8
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
881908,Radcliffe Road,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.74
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.85
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.23
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.19
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.53
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.74
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,24.5
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.69
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
881908,Radcliffe Road,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.04
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.72
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.9
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.53
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,24.6
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
881908,Radcliffe Road,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.83
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.39
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.28
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.67
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.58
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,38.2
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,24.6
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
881908,Radcliffe Road,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.69
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.28
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.19
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.6
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.32
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.75
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.25
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,24.6
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
881908,Radcliffe Road,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.37
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.38
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.4
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.3
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.87
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.64
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,24.6
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
881908,Radcliffe Road,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.17
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.95
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,45.7
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.53
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.73
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.9
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,24.6
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
881908,Radcliffe Road,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.65
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.69
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.14
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.4
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.33
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.6
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,37.5
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
