Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,24.6
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
881908,Radcliffe Road,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,26.4
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.7
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.25
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.62
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,5.3
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,24.7
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
881908,Radcliffe Road,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.69
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,06,N Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.51
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.39
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,05,N Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,02,N Current (RMS),A,4.9
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
881908,Radcliffe Road,2024-01-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.82
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.09
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.43
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,06,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.86
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.37
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,05,N Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,02,N Current (RMS),A,5.3
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
881908,Radcliffe Road,2024-01-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.82
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.62
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.68
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,06,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.89
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.65
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,05,N Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.27
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
881908,Radcliffe Road,2024-01-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.29
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,06,N Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.3
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.29
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,05,N Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
881908,Radcliffe Road,2024-01-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.68
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.68
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.85
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,06,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.43
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.11
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.58
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,05,N Current (RMS),A,38.1
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
881908,Radcliffe Road,2024-01-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.66
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.52
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,06,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.55
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.02
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.64
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
