Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.22
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
881908,Radcliffe Road,2024-01-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.41
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.31
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.41
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,06,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.45
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.71
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,05,N Current (RMS),A,35.3
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
881908,Radcliffe Road,2024-01-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.56
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.79
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,06,N Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.43
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.54
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,05,N Current (RMS),A,31.4
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.85
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
881908,Radcliffe Road,2024-01-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.9
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.75
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.22
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,06,N Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.52
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.83
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,05,N Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.83
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.19
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,01,N Current (RMS),A,46.7
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.84
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
881908,Radcliffe Road,2024-01-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.08
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.53
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.92
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,06,N Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.37
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.74
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,05,N Current (RMS),A,35.6
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.3
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,02,N Current (RMS),A,6.9
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.74
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.68
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
881908,Radcliffe Road,2024-01-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.36
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.83
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,06,N Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.71
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.32
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,05,N Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.55
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,01,N Current (RMS),A,39.3
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.23
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
881908,Radcliffe Road,2024-01-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.9
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.49
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.7
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,06,N Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.49
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.21
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.16
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,05,N Current (RMS),A,30.3
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.91
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,transformer,,Temperature,C,27.0
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.57
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.3
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
881908,Radcliffe Road,2024-01-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.61
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,06,N Current (RMS),A,14.0
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.52
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.04
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,05,N Current (RMS),A,31.8
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.62
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.74
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,01,N Current (RMS),A,48.8
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.9
