Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.09
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
881908,Radcliffe Road,2024-01-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.55
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.26
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.56
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,06,N Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.34
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.92
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,05,N Current (RMS),A,33.9
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.44
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,01,N Current (RMS),A,46.8
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.71
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
881908,Radcliffe Road,2024-01-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.41
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.49
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,06,N Current (RMS),A,15.3
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,05,N Current (RMS),A,32.2
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,02,N Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.47
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.87
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,01,N Current (RMS),A,55.0
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.3
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.34
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
881908,Radcliffe Road,2024-01-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.82
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.61
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,06,N Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.17
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.02
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,05,N Current (RMS),A,33.7
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.11
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.75
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,01,N Current (RMS),A,70.6
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,121.1
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.65
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.4
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.04
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
881908,Radcliffe Road,2024-01-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.13
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.56
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,06,N Current (RMS),A,16.9
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.34
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.7
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.06
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,05,N Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.53
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,01,N Current (RMS),A,55.3
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.62
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.58
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
881908,Radcliffe Road,2024-01-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.14
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.2
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.13
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,06,N Current (RMS),A,17.0
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.52
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.21
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,05,N Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.84
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,01,N Current (RMS),A,46.7
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.53
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.41
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
881908,Radcliffe Road,2024-01-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.52
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.85
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.88
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,06,N Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.6
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,05,N Current (RMS),A,40.2
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.5
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.76
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.7
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,transformer,,Temperature,C,26.9
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.94
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.26
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
881908,Radcliffe Road,2024-01-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.26
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.64
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.1
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,06,N Current (RMS),A,15.5
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.19
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.2
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,05,N Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.5
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,transformer,,Temperature,C,26.8
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.69
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.01
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
