Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
881908,Radcliffe Road,2024-01-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.48
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.32
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.04
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.15
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,06,N Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.6
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.8
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.57
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.6
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.3
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.33
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,01,N Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,transformer,,Temperature,C,26.8
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.75
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.64
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
881908,Radcliffe Road,2024-01-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.19
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.48
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,06,N Current (RMS),A,15.7
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.99
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.76
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.77
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,05,N Current (RMS),A,37.4
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.58
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.92
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,01,N Current (RMS),A,66.4
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.7
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,transformer,,Temperature,C,26.8
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.61
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.81
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
881908,Radcliffe Road,2024-01-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.45
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.4
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.46
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.99
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,06,N Current (RMS),A,14.7
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.41
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.33
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,05,N Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.48
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.04
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,01,N Current (RMS),A,59.9
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,transformer,,Temperature,C,26.8
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.05
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.23
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
881908,Radcliffe Road,2024-01-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.38
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.23
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.31
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,06,N Current (RMS),A,20.3
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.2
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.14
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.4
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,05,N Current (RMS),A,38.8
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,04,N Current (RMS),A,10.1
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,03,N Current (RMS),A,30.2
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.15
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.77
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,01,N Current (RMS),A,56.1
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,transformer,,Temperature,C,26.8
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.09
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
881908,Radcliffe Road,2024-01-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.59
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.63
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.21
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.56
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,06,N Current (RMS),A,27.0
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.9
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,53.6
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.21
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.34
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,05,N Current (RMS),A,42.0
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.3
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.17
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.38
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,01,N Current (RMS),A,52.9
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,transformer,,Temperature,C,26.7
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.91
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.42
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.47
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
881908,Radcliffe Road,2024-01-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.16
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.96
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,06,N Current (RMS),A,22.7
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.1
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.59
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.81
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.54
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,05,N Current (RMS),A,45.9
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.7
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.31
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.01
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,01,N Current (RMS),A,60.2
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.1
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,transformer,,Temperature,C,26.7
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.64
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.9
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.9
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
881908,Radcliffe Road,2024-01-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.03
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.93
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.45
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,06,N Current (RMS),A,17.4
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.57
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.73
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.54
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,05,N Current (RMS),A,41.5
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.5
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.45
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.61
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.79
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,01,N Current (RMS),A,63.7
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.2
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,transformer,,Temperature,C,26.6
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.72
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.6
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
881908,Radcliffe Road,2024-01-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.78
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.25
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.82
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.72
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,06,N Current (RMS),A,19.2
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.3
881908,Radcliffe Road,2024-01-29T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,45.8
